Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79626
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74234
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,N Current (Min),A,61.12
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,N Current (Max),A,135.12
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,192.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,273.38
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,239.5
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,322.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,194.5
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,301.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
181062,Back Street,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,127.81
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.94
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53552
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32869
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76562
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (Max),A,14.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.87
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72305
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79336
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,74.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.62
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,160.62
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,117.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,61.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.18
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69751
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.798
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,N Current (Min),A,74.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,N Current (Max),A,145.12
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.62
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,196.88
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,264.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,250.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,302.75
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,227.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,302.25
181062,Back Street,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
181062,Back Street,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,125.19
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.19
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61837
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3171
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81448
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (Max),A,8.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.87
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73156
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8327
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,172.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,120.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,189.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66378
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81512
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,N Current (Min),A,75.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,N Current (Max),A,171.62
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,287.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,237.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,290.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,232.88
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,316.5
181062,Back Street,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
181062,Back Street,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.19
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50829
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32732
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79669
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (Max),A,11.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.31
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.37
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70217
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75857
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,34.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,92.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,54.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,122.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,158.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,189.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,73.25
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.44
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65814
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81183
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,N Current (Min),A,80.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,N Current (Max),A,168.38
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,201.25
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,281.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,246.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,324.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,249.75
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,346.88
181062,Back Street,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.62
