Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,129.13
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.44
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66046
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26394
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78149
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.81
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74908
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76272
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,76.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,53.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,131.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,182.62
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.13
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70785
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81112
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,N Current (Min),A,79.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,N Current (Max),A,166.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.75
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,206.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,264.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,240.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,308.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,255.38
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,322.12
181062,Back Street,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,150.31
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.67202
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26445
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73156
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (Max),A,8.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.37
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76046
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7424
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,70.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,53.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,122.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,151.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,171.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,54.19
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7355
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79934
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,N Current (Min),A,75.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,N Current (Max),A,163.5
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.88
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,216.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,227.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,315.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,237.38
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,320.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
181062,Back Street,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,125.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.81
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63037
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29952
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77023
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (Max),A,11.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74774
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77292
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,44.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,79.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,59.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.62
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,189.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68081
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80496
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,N Current (Min),A,89.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,N Current (Max),A,158.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,220.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,265.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,254.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,319.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,258.25
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,324.75
181062,Back Street,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,138.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.56
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6419
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30019
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67736
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (Max),A,9.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.56
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75241
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80029
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,34.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,85.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,151.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,185.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
