Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.94
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74572
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77844
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,N Current (Min),A,77.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,N Current (Max),A,160.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,318.62
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,250.88
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,316.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,224.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,300.25
181062,Back Street,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
181062,Back Street,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,136.37
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56695
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33086
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70971
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (Max),A,20.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78302
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77206
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,46.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,95.62
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,66.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,126.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,146.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,136.62
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,199.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,58.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70901
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81598
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,N Current (Min),A,67.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,N Current (Max),A,144.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,239.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,327.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,297.75
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,354.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,250.38
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,333.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
181062,Back Street,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.56
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61749
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26213
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72958
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (Max),A,6.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72845
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79226
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,85.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,130.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,164.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.5
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75705
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77545
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,N Current (Min),A,69.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,N Current (Max),A,192.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,236.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,344.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,263.75
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,353.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,256.62
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,350.38
181062,Back Street,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
181062,Back Street,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,153.56
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63568
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28023
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8461
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (Max),A,11.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.75
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.87
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7449
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7926
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,83.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,138.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,165.75
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,199.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,35.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,74.75
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71054
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81701
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,N Current (Min),A,112.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,N Current (Max),A,204.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.62
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,255.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,347.25
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,297.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,345.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,309.0
