Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,425.5
181062,Back Street,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,157.37
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56863
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2925
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80371
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (Max),A,12.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.69
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70883
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78671
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,79.88
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,136.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,164.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,117.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,175.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.88
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.06
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60391
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81375
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,N Current (Min),A,82.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,N Current (Max),A,191.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.62
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,238.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,309.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,283.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,370.25
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,286.38
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,412.12
181062,Back Street,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.88
181062,Back Street,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,161.13
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70034
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29564
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8117
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (Max),A,8.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.63
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73071
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79226
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,33.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,86.88
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,58.88
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,140.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,176.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,148.25
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,189.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,55.19
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60775
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8237
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,N Current (Min),A,78.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,N Current (Max),A,203.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.75
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,259.88
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,346.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,270.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,335.12
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,264.5
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,369.38
181062,Back Street,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
181062,Back Street,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,138.56
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.06
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58923
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33864
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63125
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (Max),A,9.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.19
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69488
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76287
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,32.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,165.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,179.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68777
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75656
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,N Current (Min),A,70.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,N Current (Max),A,147.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,252.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,320.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,274.25
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,354.5
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,234.75
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,291.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
181062,Back Street,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,135.19
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.13
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55755
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35402
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72464
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (Max),A,7.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.31
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.06
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71368
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81256
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,77.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,141.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,169.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,116.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,193.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
