Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.18
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67584
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77792
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,N Current (Min),A,64.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,N Current (Max),A,187.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,234.12
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,326.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,253.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,380.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,242.38
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,324.88
181062,Back Street,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
181062,Back Street,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.19
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66931
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29586
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72799
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76965
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80304
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,38.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,91.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,138.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,170.62
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,171.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72433
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78732
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,N Current (Min),A,75.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,N Current (Max),A,159.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,252.25
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,325.38
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,260.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,342.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,246.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,320.5
181062,Back Street,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
181062,Back Street,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,152.75
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.06
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66583
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28859
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71688
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (Max),A,10.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.87
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7503
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80041
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,69.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,147.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,194.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,120.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,179.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.56
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78515
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76257
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,N Current (Min),A,77.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,N Current (Max),A,144.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,229.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,296.75
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,260.75
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,315.25
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,249.38
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,319.75
181062,Back Street,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
181062,Back Street,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,133.87
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.57
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6242
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32638
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77215
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71539
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82928
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,53.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,155.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,193.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,190.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94195
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,71.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,41.06
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7478
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77993
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.38
181062,Back Street,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,N Current (Min),A,83.62
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,N Current (Max),A,155.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,242.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,335.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,289.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,371.75
