Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,283.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,365.12
181062,Back Street,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
181062,Back Street,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,121.69
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.44
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.69
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.57357
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3402
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78198
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (Max),A,11.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72561
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81576
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,155.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,190.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,127.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,67.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,80.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69802
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79974
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,N Current (Min),A,86.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,N Current (Max),A,159.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,260.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,339.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,307.25
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,374.12
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,299.62
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,367.38
181062,Back Street,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
181062,Back Street,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,139.94
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.44
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64166
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28493
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81997
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (Max),A,5.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79336
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71511
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,33.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,103.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,63.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,144.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,167.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,157.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,213.38
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.69
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70037
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83462
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,N Current (Min),A,93.38
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,N Current (Max),A,189.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,360.75
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,285.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,359.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,321.62
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,430.25
181062,Back Street,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
181062,Back Street,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,144.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61523
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29586
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73742
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (Max),A,10.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.81
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7185
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70672
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,34.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,92.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.12
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,146.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,172.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,131.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,187.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.81
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72125
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79913
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,N Current (Min),A,83.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,N Current (Max),A,176.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,250.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,337.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,298.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,368.75
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,275.62
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,388.5
181062,Back Street,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
181062,Back Street,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,133.94
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56194
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33239
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71508
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (Max),A,19.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.06
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70379
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66955
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,96.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,145.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,173.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,136.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,200.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,168.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.88
