Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,191.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.63
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73977
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80099
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,N Current (Min),A,73.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,N Current (Max),A,157.25
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,268.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,381.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,314.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,442.12
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,292.88
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,446.38
181062,Back Street,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.62
181062,Back Street,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,123.56
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.56
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51418
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37255
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76855
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74707
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68847
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,39.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,110.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,83.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,145.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,181.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,158.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,254.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,215.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,65.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,56.43
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60192
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83783
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,18.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,N Current (Min),A,72.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,N Current (Max),A,168.62
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,232.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,319.88
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,336.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,443.75
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.38
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,309.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,417.25
181062,Back Street,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,117.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.44
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55801
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33309
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71273
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (Max),A,12.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.81
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.82
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72815
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6607
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,47.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,91.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,145.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,179.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,162.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,161.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,226.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,62.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.31
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69287
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81735
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,N Current (Min),A,69.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,N Current (Max),A,163.5
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,250.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,354.62
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,309.38
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,453.75
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.12
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,281.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,375.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
181062,Back Street,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,137.63
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.06
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.13
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64025
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30797
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79736
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (Max),A,12.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62295
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66256
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,55.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,95.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,69.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,154.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,177.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,165.88
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,158.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,229.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,103.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,205.88
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.44
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62152
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81778
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,N Current (Min),A,95.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,N Current (Max),A,171.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,252.75
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,360.75
