Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,303.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,393.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,317.12
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,403.5
181062,Back Street,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
181062,Back Street,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,128.43
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.45229
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39721
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57626
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (Max),A,11.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.06
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.06
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,32.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59667
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61569
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,55.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,118.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,82.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,151.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,181.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,165.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,222.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,193.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,132.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62405
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79962
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,16.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,N Current (Min),A,67.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,N Current (Max),A,123.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,276.12
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,340.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,348.75
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,497.25
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,283.5
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,361.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
181062,Back Street,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,114.31
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.69
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42443
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40838
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43102
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (Max),A,11.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70062
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61154
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,58.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,115.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,82.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,148.5
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,147.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,233.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.88
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,70.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,132.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69552
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79776
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,N Current (Min),A,68.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,N Current (Max),A,133.88
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,252.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,405.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,360.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,534.75
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,270.25
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,384.12
181062,Back Street,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
181062,Back Street,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,118.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.69
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43499
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40157
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73135
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (Max),A,11.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.31
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.75
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74911
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68042
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,46.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,105.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,73.88
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,134.88
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,178.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,151.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,231.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,195.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,93.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.31
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60568
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80734
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,N Current (Min),A,70.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,N Current (Max),A,205.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,236.62
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,361.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,308.38
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,454.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,295.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,454.5
181062,Back Street,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.25
181062,Back Street,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,133.81
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55566
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36361
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80517
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (Max),A,11.38
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.63
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.44
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75586
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64181
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,60.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,123.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,86.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,142.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,170.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,250.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,204.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,38.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,79.75
