Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,54.13
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61477
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79852
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,N Current (Min),A,86.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,N Current (Max),A,180.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,235.88
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,364.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,327.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,386.62
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,319.25
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,431.12
181062,Back Street,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
181062,Back Street,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,126.69
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.69
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55581
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34228
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76349
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (Max),A,8.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,53.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76556
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58779
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,61.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,127.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,87.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,159.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,155.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,228.75
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,191.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,57.63
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62579
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79947
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,N Current (Min),A,78.38
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,N Current (Max),A,162.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,236.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,342.25
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,301.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,398.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,291.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,391.88
181062,Back Street,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
181062,Back Street,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,119.06
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.94
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.44
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54217
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34862
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77127
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (Max),A,11.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.69
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73819
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68365
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,100.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,128.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,183.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,147.12
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,220.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,55.93
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62191
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80343
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,N Current (Min),A,77.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,N Current (Max),A,169.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.12
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,232.5
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,357.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,298.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,386.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.38
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,296.75
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,388.62
181062,Back Street,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
181062,Back Street,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59902
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31157
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81094
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.88
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69104
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71038
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,89.88
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,152.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,183.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,157.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,213.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,178.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.56
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.647
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81305
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,N Current (Min),A,90.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,N Current (Max),A,185.5
