Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,259.88
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,355.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,311.62
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,390.38
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,319.75
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,445.12
181062,Back Street,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.25
181062,Back Street,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,145.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51476
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34408
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76043
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (Max),A,9.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.44
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66308
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70462
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,92.62
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,148.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,178.88
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.88
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,131.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,190.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,101.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,181.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.06
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69516
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79284
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,N Current (Min),A,70.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,N Current (Max),A,205.25
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.62
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,352.88
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,304.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,432.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,285.38
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,444.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
181062,Back Street,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,120.56
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.88
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.87
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41073
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39449
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59637
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (Max),A,11.12
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.56
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.94
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68154
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.755
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,74.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,164.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,211.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,182.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,120.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,180.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.75
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,87.12
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.75
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.63
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73816
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77288
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,N Current (Min),A,65.88
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,N Current (Max),A,111.88
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,255.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,359.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,358.75
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,492.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,276.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,389.62
181062,Back Street,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
181062,Back Street,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,109.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.94
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.44
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46777
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36794
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69772
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (Max),A,10.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.31
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.06
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70123
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77136
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,75.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,138.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,205.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,105.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,160.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.87
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78509
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74261
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,N Current (Min),A,64.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,N Current (Max),A,136.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,239.88
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,356.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,311.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,446.75
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,285.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,403.25
181062,Back Street,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
181062,Back Street,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,125.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.44
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47991
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37096
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68704
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (Max),A,10.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.19
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71597
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72915
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,86.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,137.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,166.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
