Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,41.31
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80035
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7229
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,N Current (Min),A,67.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,N Current (Max),A,150.38
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,262.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,361.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,303.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,396.62
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,262.5
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,361.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
181062,Back Street,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,128.69
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,74.19
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41134
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33239
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75607
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.69
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.19
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75027
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79452
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,67.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,155.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,194.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,171.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,111.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.31
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79086
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77945
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,N Current (Min),A,68.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,N Current (Max),A,189.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,261.88
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,357.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,317.5
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,406.62
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.25
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,281.88
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,451.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
181062,Back Street,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,130.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.81
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54943
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33483
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62881
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (Max),A,10.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.63
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7568
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76519
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,76.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,144.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,172.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,189.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,70.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,97.12
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.69
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7543
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76318
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,N Current (Max),A,142.25
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,248.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,356.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,314.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,424.38
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,249.75
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,372.88
181062,Back Street,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
181062,Back Street,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,124.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,41.63
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61682
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33184
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69854
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (Max),A,10.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.5
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75888
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76934
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,136.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,198.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,126.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,201.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,81.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.06
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75921
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79037
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
