Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,N Current (Min),A,66.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,N Current (Max),A,144.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,267.5
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,344.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,298.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,387.25
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.75
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,260.88
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,350.12
181062,Back Street,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,134.37
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.44
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.56
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54705
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3836
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.678
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (Max),A,10.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.19
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72836
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83383
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,72.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,163.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,212.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,181.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,180.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,102.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.94
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77118
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76318
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,N Current (Min),A,64.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,N Current (Max),A,140.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,256.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,351.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,312.75
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,398.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,254.5
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,378.62
181062,Back Street,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
181062,Back Street,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,132.5
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.19
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.69
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49987
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39446
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73886
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (Max),A,7.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.56
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75433
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81604
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,140.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,188.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,204.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73312
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76291
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,N Current (Min),A,65.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,N Current (Max),A,141.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,316.75
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,298.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,381.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,258.5
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,370.12
181062,Back Street,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
181062,Back Street,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,112.56
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.94
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,24.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38607
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4392
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77221
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (Max),A,11.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.19
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83349
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81421
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,74.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,135.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,176.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,137.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,209.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,102.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,40.07
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79504
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77743
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,N Current (Min),A,72.5
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,N Current (Max),A,156.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,216.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,287.88
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,302.12
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,383.62
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,288.25
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,401.38
181062,Back Street,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
181062,Back Street,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,109.63
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.31
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29146
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4211
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67254
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (Max),A,14.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.37
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.19
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8566
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78799
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,118.12
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,163.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,181.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
