Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,112.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,177.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.37
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82339
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76245
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,N Current (Min),A,67.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,N Current (Max),A,157.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,215.88
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,291.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,292.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,407.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,255.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,395.5
181062,Back Street,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
181062,Back Street,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,104.06
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.13
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.81
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37206
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39162
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47066
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (Max),A,13.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.19
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85901
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67794
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,82.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,124.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,173.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,121.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.63
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78964
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7445
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,N Current (Min),A,62.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,N Current (Max),A,109.12
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,215.75
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,303.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,269.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,415.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,243.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,318.62
181062,Back Street,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
181062,Back Street,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,130.69
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.56
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58544
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32674
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60745
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (Max),A,13.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8735
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.777
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,89.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,202.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,68.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.69
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79348
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77459
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,N Current (Min),A,65.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,N Current (Max),A,142.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,230.5
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,313.75
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,247.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,334.88
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,228.62
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
181062,Back Street,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.12
181062,Back Street,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,128.81
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.38
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61184
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32598
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73874
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (Max),A,17.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.06
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.81
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90137
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77798
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,51.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,93.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,69.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,138.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,203.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.31
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71948
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7929
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
