Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,N Current (Min),A,75.38
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,N Current (Max),A,175.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,231.88
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,317.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,241.25
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,317.62
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,245.12
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,381.75
181062,Back Street,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
181062,Back Street,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.63
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.48519
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3608
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7503
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (Max),A,11.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.19
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.19
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86053
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79895
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,40.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,90.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,124.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,88.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.19
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7203
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74804
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,N Current (Min),A,81.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,N Current (Max),A,165.88
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,228.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,333.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,246.12
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,311.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,258.75
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,337.62
181062,Back Street,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
181062,Back Street,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,123.82
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.19
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37325
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.38299
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76339
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (Max),A,7.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.63
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.06
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86172
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77881
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,39.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,91.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,112.62
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,63.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.75
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75268
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71551
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,N Current (Min),A,87.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,N Current (Max),A,162.62
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,220.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,300.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,225.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,298.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,245.88
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,355.25
181062,Back Street,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,148.81
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.81
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42531
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36733
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77282
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (Max),A,11.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.19
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87854
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7641
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,43.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,112.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,63.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,180.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,124.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75622
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76123
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,N Current (Min),A,81.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,N Current (Max),A,186.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,230.38
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,315.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,232.12
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,314.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,258.25
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,359.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
181062,Back Street,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,122.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.19
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4974
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36458
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72552
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (Max),A,10.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.44
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86551
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83493
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,85.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,123.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,187.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
