Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,81.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.81
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70376
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80038
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,N Current (Min),A,64.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,N Current (Max),A,138.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,217.25
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,299.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,236.88
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,323.75
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,239.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,332.38
181062,Back Street,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
181062,Back Street,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,130.06
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52508
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36608
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74582
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (Max),A,8.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.69
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8822
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84216
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,80.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,130.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,184.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,80.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7297
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79117
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,N Current (Min),A,72.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,N Current (Max),A,151.38
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,223.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,300.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,247.75
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,323.88
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,251.25
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,344.5
181062,Back Street,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
181062,Back Street,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,137.87
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.31
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47198
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.37792
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77694
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (Max),A,17.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87149
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82522
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,98.12
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,173.62
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,131.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,200.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,101.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.56
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7738
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79574
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,N Current (Min),A,67.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,N Current (Max),A,200.12
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.62
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,233.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,317.5
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,230.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,370.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,288.75
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,420.88
181062,Back Street,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
181062,Back Street,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,161.81
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.87
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60803
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3066
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79489
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (Max),A,7.75
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.94
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89142
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78494
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,39.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,94.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,61.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,180.75
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,103.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80447
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80209
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
