Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,N Current (Min),A,74.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,N Current (Max),A,225.88
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,258.12
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,349.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,231.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,345.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,261.62
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,385.38
181062,Back Street,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
181062,Back Street,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,138.81
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53027
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3453
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66796
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.13
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92209
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80221
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,89.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,58.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,143.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,212.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,169.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,140.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.06
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7857
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81308
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,N Current (Min),A,64.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,N Current (Max),A,137.12
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,237.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,306.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,240.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,398.5
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,261.25
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,361.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
181062,Back Street,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.06
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.67205
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2921
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66888
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (Max),A,13.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92206
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77319
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,98.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,102.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,137.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,230.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,70.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.56
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81454
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78692
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,N Current (Min),A,85.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,N Current (Max),A,163.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.75
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,254.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,353.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,244.5
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,343.38
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,256.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,345.25
181062,Back Street,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
181062,Back Street,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,139.06
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.94
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69259
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28026
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74566
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (Max),A,8.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.06
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.06
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9418
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75702
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,61.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,114.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,80.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,106.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,165.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,227.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.88
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.87
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72634
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83203
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,N Current (Min),A,77.75
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,N Current (Max),A,181.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,266.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,379.88
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,254.62
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,341.88
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,285.12
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,364.5
181062,Back Street,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
181062,Back Street,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,134.87
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.18
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64822
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29918
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75134
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (Max),A,11.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.44
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78317
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,108.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,68.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,104.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,145.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,148.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,206.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
