Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,29.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,72.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,41.63
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67578
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82992
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,N Current (Min),A,86.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,N Current (Max),A,159.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,243.75
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,380.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,268.25
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,344.62
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,283.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,357.38
181062,Back Street,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
181062,Back Street,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.56
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.38
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64617
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29964
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73529
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (Max),A,14.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.44
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89081
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79144
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,51.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,97.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,69.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,155.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,156.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,211.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.68
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70599
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82028
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,N Current (Min),A,82.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,N Current (Max),A,159.38
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.38
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,217.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,339.88
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,257.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,346.25
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,256.62
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,356.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
181062,Back Street,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,143.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60998
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30672
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73272
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (Max),A,12.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.94
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9086
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80066
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,57.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,105.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,72.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,162.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,115.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,159.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,220.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,120.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,44.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.69
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72415
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83249
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,N Current (Min),A,75.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,N Current (Max),A,173.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,251.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,351.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,271.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,386.38
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,271.88
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,389.62
181062,Back Street,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,138.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.88
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59164
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33028
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69799
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (Max),A,19.62
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.44
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93048
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82739
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,45.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,92.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,65.88
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,143.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,214.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,67.88
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9487
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72473
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8219
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
