Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,N Current (Min),A,75.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,N Current (Max),A,126.62
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,240.88
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,328.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,273.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,384.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,260.12
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,376.75
181062,Back Street,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
181062,Back Street,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,115.19
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.50243
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35003
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67785
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (Max),A,19.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.81
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90631
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74701
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,53.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,93.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,70.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,102.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,145.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,210.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.06
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70095
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79849
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,N Current (Min),A,72.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,N Current (Max),A,141.5
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,227.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,302.88
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,275.38
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,389.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.38
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,258.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,369.25
181062,Back Street,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
181062,Back Street,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,118.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.69
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56292
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34285
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71188
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (Max),A,9.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.44
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92511
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75979
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,53.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,101.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,72.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,151.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,227.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65914
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.823
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,N Current (Min),A,73.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,N Current (Max),A,148.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,224.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,306.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,280.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,364.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,276.62
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,386.75
181062,Back Street,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
181062,Back Street,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,134.87
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.69
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.19
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.54137
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34966
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62625
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (Max),A,16.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.31
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89575
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71795
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,50.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,93.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,71.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,104.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,149.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,200.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.37
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73196
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80179
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,N Current (Min),A,73.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,N Current (Max),A,119.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,231.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,355.12
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,280.38
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,374.75
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,250.75
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,339.88
181062,Back Street,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,132.81
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.88
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68609
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28878
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71661
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (Max),A,10.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.19
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83874
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69717
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,59.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,100.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,76.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,102.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,164.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,154.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,204.88
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,174.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
