Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,107.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,193.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.57
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67062
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80993
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,N Current (Min),A,89.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,N Current (Max),A,207.12
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,252.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,423.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,271.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,357.38
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,272.25
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,373.62
181062,Back Street,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
181062,Back Street,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,148.06
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,77.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68005
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31304
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68322
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (Max),A,10.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.81
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.37
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77356
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71579
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,58.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,113.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,80.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,143.75
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,156.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,205.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,106.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,70.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,189.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74173
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78827
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,N Current (Min),A,81.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,N Current (Max),A,221.25
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,313.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,442.88
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,314.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,439.75
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,280.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,384.38
181062,Back Street,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.62
181062,Back Street,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,125.94
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.44
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.81
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61038
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32033
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6004
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.44
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.06
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.772
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77801
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,101.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,141.38
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,188.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,150.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.75
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74911
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78573
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,N Current (Min),A,72.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,N Current (Max),A,162.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,290.5
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,413.88
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,322.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,481.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.25
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,266.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,365.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
181062,Back Street,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,127.75
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.81
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63983
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31289
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63821
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (Max),A,10.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.63
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82827
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7785
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,38.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,99.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,177.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,141.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,216.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,88.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.75
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73361
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79428
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
