Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,N Current (Min),A,75.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,N Current (Max),A,181.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.88
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,270.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,410.5
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,300.12
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,389.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.75
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,354.38
181062,Back Street,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
181062,Back Street,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,141.44
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70898
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25878
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77523
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (Max),A,9.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.06
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89386
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76968
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,47.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,132.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,75.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,114.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,173.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,251.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,199.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,60.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,182.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.69
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63256
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85071
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,N Current (Min),A,78.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,N Current (Max),A,200.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,251.88
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,401.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,255.38
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,358.62
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,283.75
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,395.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.25
181062,Back Street,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,149.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.73547
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.24852
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7658
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (Max),A,17.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.94
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8688
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7384
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,58.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,129.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,81.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,109.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,154.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,266.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,186.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,70.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63131
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81601
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,2.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,N Current (Min),A,95.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,N Current (Max),A,189.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,262.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,354.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,264.12
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,314.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,251.62
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,389.75
181062,Back Street,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
181062,Back Street,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.44
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71804
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27437
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78332
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (Max),A,19.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87085
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68997
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,68.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,116.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,91.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,108.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,163.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,235.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,193.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67028
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80063
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,N Current (Min),A,108.25
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,N Current (Max),A,189.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,261.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,339.38
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,246.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,335.12
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,265.62
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,378.75
181062,Back Street,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
181062,Back Street,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,145.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66909
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31521
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77572
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (Max),A,15.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.31
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.44
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89728
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72287
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,66.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,119.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,90.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,169.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,233.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,199.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
