Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,83.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,123.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94171
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.31
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63992
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80124
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,N Current (Min),A,100.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,N Current (Max),A,187.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,240.88
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,362.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,270.5
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,345.25
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,277.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,368.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
181062,Back Street,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,141.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65585
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31514
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7915
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (Max),A,10.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91031
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72323
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,71.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,128.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,92.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,180.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,241.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,208.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,71.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60269
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81631
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,N Current (Min),A,85.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,N Current (Max),A,177.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,246.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,359.88
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,279.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,355.25
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,279.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,364.75
181062,Back Street,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
181062,Back Street,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,130.19
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68978
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26815
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83563
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (Max),A,9.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90835
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69818
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,60.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,126.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,85.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,180.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,250.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,203.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,63.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,59.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60534
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83709
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,N Current (Min),A,97.62
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,N Current (Max),A,182.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,231.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,339.75
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,265.38
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,353.12
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,318.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,386.88
181062,Back Street,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.25
181062,Back Street,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,130.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.06
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64102
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29766
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82846
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (Max),A,17.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.68
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93481
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74774
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,59.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,102.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,83.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,125.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,156.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,191.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,242.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,217.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,56.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5548
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85312
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
