Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,N Current (Min),A,98.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,N Current (Max),A,169.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,232.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,326.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,257.62
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,361.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,307.25
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,389.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.38
181062,Back Street,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,142.44
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64392
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29155
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7687
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (Max),A,13.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.81
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.44
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87686
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80682
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,89.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,61.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,133.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,190.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,167.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,231.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,203.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66644
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84936
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,N Current (Min),A,76.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,N Current (Max),A,142.5
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,236.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,348.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,267.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,369.38
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,285.75
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,364.25
181062,Back Street,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.88
181062,Back Street,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,136.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.69
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70251
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.24016
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75741
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (Max),A,11.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.37
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79272
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76645
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,38.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,104.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,64.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,135.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,184.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,165.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,242.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.88
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,75.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,184.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,176.88
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.44
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59176
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8392
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,N Current (Min),A,77.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,N Current (Max),A,185.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,267.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,377.5
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,279.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,396.62
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,279.12
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,392.25
181062,Back Street,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,149.69
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.69
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.74176
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22347
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80401
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (Max),A,14.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.56
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82733
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74679
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,57.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,106.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,79.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,161.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,135.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,165.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,152.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,178.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,231.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,199.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,56.13
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63436
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85296
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,N Current (Min),A,98.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,N Current (Max),A,185.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,268.62
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,355.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,266.38
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,340.5
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,280.25
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,369.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,149.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.44
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.82013
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1761
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87558
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83935
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7543
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,55.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,102.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,72.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,146.38
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,168.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,160.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,180.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,229.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,201.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
