Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,52.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63198
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86874
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,N Current (Min),A,132.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,N Current (Max),A,222.75
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,170.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,269.62
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,353.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,263.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,338.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,324.88
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,444.12
181062,Back Street,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
181062,Back Street,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,146.81
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,74.31
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.76977
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19133
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80371
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (Max),A,11.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.07
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77639
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71881
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,50.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,96.5
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,68.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,147.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,159.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,227.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.81
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61437
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83749
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,N Current (Min),A,91.88
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,N Current (Max),A,157.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,249.25
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,353.38
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,278.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,350.12
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,265.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,361.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
181062,Back Street,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,147.69
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.87
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.76159
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20284
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81979
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (Max),A,13.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.31
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76379
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67922
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,50.88
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,104.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,80.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,140.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,178.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,164.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,219.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,193.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,70.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,53.19
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58267
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84558
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,N Current (Min),A,93.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,N Current (Max),A,175.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,230.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,342.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,271.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,344.5
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,260.62
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,357.12
181062,Back Street,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
181062,Back Street,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,140.56
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,74.06
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.73031
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22707
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78045
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (Max),A,9.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,54.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7098
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71063
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,108.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.62
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,141.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,191.62
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,168.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,227.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,56.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64523
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84384
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
