Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,N Current (Min),A,73.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,N Current (Max),A,158.5
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,231.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,319.25
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,275.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,351.75
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,253.38
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,371.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,144.06
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.56
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.56
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70846
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26311
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82181
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.19
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78592
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79879
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,106.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,62.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,169.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,192.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,182.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,160.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,252.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,207.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.56
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59823
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87405
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,N Current (Min),A,74.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,N Current (Max),A,194.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.75
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,240.38
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,330.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,290.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,363.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.12
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,257.5
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,406.25
181062,Back Street,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
181062,Back Street,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,143.88
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,72.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70245
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25081
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83136
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (Max),A,10.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74487
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71484
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,121.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,143.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,194.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,137.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,270.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,210.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,55.56
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43679
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87301
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,N Current (Min),A,70.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,N Current (Max),A,197.12
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,227.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,312.38
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,282.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,341.88
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.25
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,257.75
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,390.62
181062,Back Street,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
181062,Back Street,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,133.31
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,74.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7424
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.21144
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78585
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (Max),A,14.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.69
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63622
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66363
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,42.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,108.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,70.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,137.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,172.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,127.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,204.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56265
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80774
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,N Current (Min),A,75.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,N Current (Max),A,216.62
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,222.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,332.12
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,245.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,334.75
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,248.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,343.5
181062,Back Street,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
181062,Back Street,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,155.31
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.87
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.94
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66146
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25353
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77215
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (Max),A,15.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59921
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66049
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,46.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,92.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,146.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,168.62
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,139.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,189.12
