Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,54.69
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53887
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81289
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,N Current (Min),A,78.25
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,N Current (Max),A,164.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,227.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,295.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,265.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,341.12
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,262.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,345.75
181062,Back Street,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
181062,Back Street,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,136.63
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65252
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28658
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75161
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (Max),A,21.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.44
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.81
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64071
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64404
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,63.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,105.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,77.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,139.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,158.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,213.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,55.06
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50597
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81656
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,N Current (Min),A,72.62
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,N Current (Max),A,156.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,216.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,319.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,262.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,423.75
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,246.5
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,387.12
181062,Back Street,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,125.56
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.94
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6766
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25454
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70031
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (Max),A,9.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.56
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.31
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62176
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68862
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,48.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,98.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,64.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,141.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,217.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,53.69
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53179
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80352
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,N Current (Min),A,60.38
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,N Current (Max),A,136.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,205.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,288.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,251.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,350.12
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,304.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
181062,Back Street,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,144.44
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.69
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.6893
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17385
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71856
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (Max),A,17.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.19
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.44
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59243
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73931
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,79.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,150.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,172.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.88
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,108.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.88
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,51.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63851
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75195
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
