Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,N Current (Min),A,68.25
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,N Current (Max),A,169.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,200.38
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,299.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,241.62
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,305.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,299.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
181062,Back Street,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,169.94
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,85.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.63577
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14144
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77176
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (Max),A,8.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.06
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.06
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49386
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67895
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,138.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,161.25
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.38
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,44.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,105.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,64.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.69
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64321
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72332
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,N Current (Min),A,87.88
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,N Current (Max),A,185.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,204.38
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,296.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,229.62
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,304.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,234.12
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,335.75
181062,Back Street,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
181062,Back Street,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-125.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,80.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49883
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25167
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77496
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (Max),A,9.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,64.94
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.31
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52285
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72915
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,75.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,147.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,178.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,182.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,124.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,71.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.56
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57903
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76815
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,N Current (Min),A,77.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,N Current (Max),A,183.12
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,199.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,275.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,269.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,344.25
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,263.88
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,344.5
181062,Back Street,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
181062,Back Street,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,152.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.94
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.78595
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2145
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82196
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (Max),A,9.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.37
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66238
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72235
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,42.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,106.38
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,72.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,155.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,174.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,147.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,238.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,76.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,40.94
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68505
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8356
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,N Current (Min),A,97.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,N Current (Max),A,184.62
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,221.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,294.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,242.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,320.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,244.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,354.88
181062,Back Street,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
181062,Back Street,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,152.43
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.71182
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23427
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63055
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (Max),A,16.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53729
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70477
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,30.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,87.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,153.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,173.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.5
