Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,105.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,181.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,55.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5476
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78106
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,N Current (Min),A,47.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,N Current (Max),A,182.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,212.38
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,307.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,246.5
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,325.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,187.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,338.12
181062,Back Street,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
181062,Back Street,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.7243
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.19435
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69128
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (Max),A,11.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.69
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.62
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47915
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68637
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,30.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,86.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,49.88
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,144.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,169.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.88
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.81
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54696
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7431
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,N Current (Min),A,54.25
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,N Current (Max),A,164.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,207.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,305.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,217.62
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,328.75
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,200.5
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,284.12
181062,Back Street,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
181062,Back Street,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,160.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,84.19
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.78158
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13286
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69619
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (Max),A,11.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.19
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.69
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47527
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63925
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,46.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,107.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,138.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,178.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.88
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,55.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,57.63
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54348
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77224
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,N Current (Min),A,76.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,N Current (Max),A,216.62
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,194.75
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,318.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,212.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,258.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,251.5
181062,Back Street,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
181062,Back Street,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,155.44
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.78506
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18965
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68508
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (Max),A,12.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,68.81
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43972
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6213
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,50.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,97.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,68.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,141.62
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,177.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,179.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,80.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,69.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4533
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76886
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
