Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,N Current (Min),A,93.38
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,N Current (Max),A,184.5
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,219.62
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,300.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,217.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,271.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,267.12
181062,Back Street,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,158.37
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.31
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.80481
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1541
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77182
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (Max),A,18.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.43
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.19
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52731
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58706
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,52.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,111.62
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,79.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,156.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,116.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,178.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94009
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,66.62
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56719
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76623
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,N Current (Min),A,117.25
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,N Current (Max),A,201.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,174.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,277.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,277.5
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,197.38
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,281.88
181062,Back Street,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
181062,Back Street,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,168.5
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,74.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.69784
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.12435
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81579
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (Max),A,7.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.06
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,58.63
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47335
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5266
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,116.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,72.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,107.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,197.75
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89636
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,36.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,100.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,61.06
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.45632
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76699
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,N Current (Min),A,83.62
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,N Current (Max),A,240.12
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,162.75
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,205.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,354.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
181062,Back Street,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,161.87
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,80.19
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.77832
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1306
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78177
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (Max),A,8.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,69.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.81
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52593
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63351
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,51.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,94.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,69.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,112.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.75
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,109.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.75
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,65.5
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54788
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7384
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,N Current (Min),A,107.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,N Current (Max),A,196.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,166.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,274.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,240.12
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,208.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,293.5
181062,Back Street,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
181062,Back Street,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-179.81
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.63
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.67239
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22139
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75796
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (Max),A,13.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46026
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66809
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,87.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,132.5
