Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,148.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,74.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,59.13
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55523
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70748
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,N Current (Min),A,67.5
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,N Current (Max),A,188.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,202.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,281.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,202.12
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,281.25
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,308.75
181062,Back Street,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
181062,Back Street,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,131.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.66876
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29613
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76056
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (Max),A,8.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,66.81
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.56
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50658
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6795
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,51.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,100.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,134.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,162.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,171.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,57.63
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37142
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77813
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,N Current (Min),A,63.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,N Current (Max),A,193.25
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,215.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,296.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,211.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,294.88
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,181.38
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,276.62
181062,Back Street,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
181062,Back Street,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,143.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.62802
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26421
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4703
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (Max),A,19.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.44
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44958
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68731
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,77.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,49.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,135.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,153.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,74.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,61.44
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5566
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68371
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
181062,Back Street,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,N Current (Min),A,61.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,N Current (Max),A,148.88
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,208.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,293.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,232.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,289.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,155.75
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,203.38
181062,Back Street,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
181062,Back Street,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,130.19
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.63
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60583
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20604
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58132
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (Max),A,10.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,65.19
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50066
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72638
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,34.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,85.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,132.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,149.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,53.56
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63421
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66397
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
