Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,N Current (Min),A,58.75
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,N Current (Max),A,139.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,216.5
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,290.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,221.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,275.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,160.62
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,231.12
181062,Back Street,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,161.69
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,85.94
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.69
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.70028
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1736
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64984
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (Max),A,9.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.37
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46923
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73562
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,140.5
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95416
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,49.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.94
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51562
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6896
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,N Current (Min),A,81.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,N Current (Max),A,176.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,232.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,312.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,216.75
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,267.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,171.62
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,263.5
181062,Back Street,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
181062,Back Street,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,156.94
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.31
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52999
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27892
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.51949
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (Max),A,11.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.31
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.56
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43819
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66021
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,82.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,49.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,147.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,71.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,64.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5555
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60989
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,N Current (Min),A,55.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,N Current (Max),A,149.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,189.38
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,295.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,189.88
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,277.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,154.62
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,234.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181062,Back Street,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,147.69
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.19
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4902
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27654
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41427
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (Max),A,15.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,65.06
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.19
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46203
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63827
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,83.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,57.06
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63342
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57745
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,N Current (Max),A,150.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,195.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,282.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,256.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
181062,Back Street,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,127.13
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.93
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.48006
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2871
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31695
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (Max),A,8.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,64.19
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43383
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64764
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,33.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
