Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62094
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54763
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,N Current (Min),A,52.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,N Current (Max),A,135.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,260.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,201.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,246.88
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,206.12
181062,Back Street,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,150.87
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.94
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.31
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52462
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23723
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3994
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (Max),A,16.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.13
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.94
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49105
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7044
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,82.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,51.82
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64004
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59942
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,N Current (Max),A,188.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,203.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,308.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,273.75
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,141.88
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
181062,Back Street,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181062,Back Street,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,149.56
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53881
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23891
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43938
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.56
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54357
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73791
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,94.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,144.62
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74359
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58172
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,N Current (Max),A,112.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,196.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,283.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,204.75
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,292.5
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181062,Back Street,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181062,Back Street,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,140.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,81.31
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46313
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26546
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50802
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (Max),A,9.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.06
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53674
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74994
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,86.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.88
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.69
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74154
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5382
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
