Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,N Current (Max),A,131.38
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,280.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,202.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,294.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
181062,Back Street,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
181062,Back Street,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,149.94
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.81
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.56564
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2701
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54568
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (Max),A,15.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.37
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.31
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55499
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.751
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,74.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.44
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72549
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59603
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,N Current (Min),A,50.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,N Current (Max),A,154.75
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,198.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,297.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,211.12
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,269.38
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,163.25
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
181062,Back Street,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
181062,Back Street,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,118.94
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64166
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20696
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.52746
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (Max),A,9.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.69
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59973
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74768
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,80.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,114.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,51.69
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71997
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58712
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,N Current (Min),A,56.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,N Current (Max),A,172.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,200.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,289.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,197.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,259.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,159.75
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
181062,Back Street,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
181062,Back Street,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,165.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,82.81
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.60534
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.21373
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6473
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.31
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62011
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75332
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,32.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,81.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.88
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,53.06
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68203
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66387
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,N Current (Min),A,79.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,N Current (Max),A,159.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,213.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,299.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,201.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,178.5
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181062,Back Street,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
181062,Back Street,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,154.19
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,75.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.64446
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18514
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65701
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (Max),A,8.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61505
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78363
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,87.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
