Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,111.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,69.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.06
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68099
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65212
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,N Current (Min),A,109.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,N Current (Max),A,196.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,133.25
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,214.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,304.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,171.38
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,214.88
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,222.38
181062,Back Street,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
181062,Back Street,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,179.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.06
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65902
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17522
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58468
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (Max),A,7.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.69
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56435
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7879
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,77.62
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,36.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.94
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69677
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91614
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60351
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
181062,Back Street,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,N Current (Min),A,106.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,N Current (Max),A,192.38
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.12
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,209.38
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,302.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,176.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,167.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,199.88
181062,Back Street,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-175.93
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4978
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1982
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65661
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (Max),A,9.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.19
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.37
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54238
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79409
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,68.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,29.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69433
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90091
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58071
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,N Current (Min),A,98.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,N Current (Max),A,179.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,130.75
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,205.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,276.25
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,168.5
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,171.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,208.38
181062,Back Street,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
181062,Back Street,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-177.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.37
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39956
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23006
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65368
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (Max),A,7.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.81
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.19
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54757
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81897
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,43.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,71.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72195
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54562
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
