Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,N Current (Min),A,104.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,N Current (Max),A,153.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,212.75
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,253.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,223.38
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,232.88
181062,Back Street,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
181062,Back Street,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-131.31
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23128
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23903
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7362
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (Max),A,14.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.37
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.94
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51321
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78616
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,112.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,42.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.94
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66275
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57382
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,N Current (Min),A,104.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,N Current (Max),A,162.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,249.5
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,186.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,219.38
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,191.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,278.88
181062,Back Street,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
181062,Back Street,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-144.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.19
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47161
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18267
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73812
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (Max),A,8.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.81
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57256
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80005
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,58.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,112.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,47.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68594
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64559
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,N Current (Min),A,111.62
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,N Current (Max),A,177.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,215.88
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,282.38
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,195.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,221.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,250.5
181062,Back Street,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-171.32
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,77.06
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51037
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20778
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67147
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (Max),A,9.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.56
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.44
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56268
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80847
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.44
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70126
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6293
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,N Current (Min),A,80.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,N Current (Max),A,176.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,299.12
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,197.25
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,181.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
181062,Back Street,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
181062,Back Street,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,168.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.31
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.88
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49288
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26024
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66833
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (Max),A,13.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.06
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.94
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.596
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7976
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
