Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,75.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.88
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,41.87
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7055
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6723
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,N Current (Min),A,69.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,N Current (Max),A,159.75
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,295.5
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,206.12
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,232.62
181062,Back Street,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
181062,Back Street,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,143.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4016
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30001
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66455
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (Max),A,12.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.69
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.31
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60366
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8197
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,147.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.06
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7015
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6368
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,22.88
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,N Current (Min),A,53.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,N Current (Max),A,139.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,183.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,256.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,199.25
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,275.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,182.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,226.12
181062,Back Street,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181062,Back Street,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,159.13
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,69.94
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34081
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26332
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74072
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (Max),A,8.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.06
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62033
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82245
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,117.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.44
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68438
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65582
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,N Current (Min),A,78.88
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,N Current (Max),A,148.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,251.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,186.5
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,242.75
181062,Back Street,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181062,Back Street,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,132.06
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2416
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31279
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72207
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (Max),A,13.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63232
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81973
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.56
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6733
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66226
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
