Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,N Current (Min),A,60.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,N Current (Max),A,150.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,248.62
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,202.38
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,258.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,238.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
181062,Back Street,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,117.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.06
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20171
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.32082
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75631
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (Max),A,10.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.94
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.13
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6481
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8258
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,119.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.88
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.69
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67779
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71286
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
181062,Back Street,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,N Current (Min),A,73.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,N Current (Max),A,119.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.38
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,173.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,225.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,256.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,203.62
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
181062,Back Street,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
181062,Back Street,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,151.56
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.87
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.04768
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35833
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72155
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (Max),A,10.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.81
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.37
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64504
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81567
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,119.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,137.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.44
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66174
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73352
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,N Current (Min),A,62.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,N Current (Max),A,108.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,171.5
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,234.12
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,234.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,302.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,226.88
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,259.38
181062,Back Street,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
181062,Back Street,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,76.56
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,59.19
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.19
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.21004
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44012
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60067
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (Max),A,7.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.32
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.19
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61602
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78585
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,67.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,116.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,43.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,84.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,63.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71359
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67089
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,N Current (Min),A,61.25
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,N Current (Max),A,105.12
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,248.12
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,282.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,324.75
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,213.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
181062,Back Street,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
181062,Back Street,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,75.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,51.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.82
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.12212
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.38357
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69888
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (Max),A,7.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.44
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61147
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7969
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
