Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,65.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,119.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,134.75
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,48.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69625
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67868
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
181062,Back Street,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,N Current (Min),A,71.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,N Current (Max),A,113.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.25
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,169.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,242.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,251.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,302.75
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,231.75
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,256.62
181062,Back Street,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
181062,Back Street,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,73.56
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.2423
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43209
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70556
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (Max),A,10.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.31
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61749
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8154
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,66.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,119.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,39.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.44
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71112
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6625
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,N Current (Min),A,77.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,N Current (Max),A,111.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,238.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,264.5
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,296.12
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,228.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,251.38
181062,Back Street,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
181062,Back Street,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,56.81
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,46.81
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.03459
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44674
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61559
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (Max),A,10.5
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.87
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56841
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78848
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,123.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.75
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.88
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66653
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65881
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,N Current (Min),A,54.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,N Current (Max),A,91.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,245.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,263.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,327.38
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,204.75
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,242.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
181062,Back Street,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,77.69
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,53.56
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.62
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.16338
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48525
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.53497
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (Max),A,5.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56597
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78485
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,74.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,118.62
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,143.62
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,65.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,67.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.81
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68362
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63278
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
