Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
181062,Back Street,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,N Current (Min),A,46.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,N Current (Max),A,86.62
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,283.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,364.12
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,210.25
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,244.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
181062,Back Street,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,82.87
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,43.44
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.31
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.05537
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53234
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32064
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (Max),A,8.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.37
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5892
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83001
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,136.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.88
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.69
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69033
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65322
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,N Current (Max),A,84.12
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,194.25
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,264.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,323.5
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,376.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,202.62
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,240.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181062,Back Street,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,95.06
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,53.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,2e-05
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4753
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46798
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (Max),A,11.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62271
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76184
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,112.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,50.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65475
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70141
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,N Current (Min),A,45.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,N Current (Max),A,69.88
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,200.5
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,263.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,294.75
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,337.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,213.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,250.38
181062,Back Street,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
181062,Back Street,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,94.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,53.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.02193
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50591
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43154
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (Max),A,12.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.69
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.56
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60174
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76941
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,74.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,134.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68951
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66806
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,N Current (Max),A,80.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,206.38
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,269.88
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,292.5
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,355.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
181062,Back Street,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
181062,Back Street,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,95.31
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.31
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.04054
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5288
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37359
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (Max),A,11.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.19
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59643
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75988
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
