Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,95.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,55.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68502
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69229
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,N Current (Min),A,45.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,N Current (Max),A,99.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,206.62
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,255.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,298.5
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,393.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,210.25
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,255.75
181062,Back Street,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
181062,Back Street,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,81.69
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,47.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,71.56
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.23537
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56136
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46618
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (Max),A,11.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.32
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.81
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61666
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74139
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,71.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,114.5
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,118.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.37
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69442
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70397
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,N Current (Min),A,55.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,N Current (Max),A,93.38
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,264.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,317.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,385.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.88
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,216.62
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
181062,Back Street,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,81.63
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,46.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.31
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.24056
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5266
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5491
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (Max),A,10.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.07
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64843
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77804
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,44.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,70.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,56.75
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,116.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,75.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,46.94
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68099
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74356
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,N Current (Min),A,65.75
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,N Current (Max),A,99.25
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,203.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,262.5
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,320.38
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,378.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,253.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,294.62
181062,Back Street,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
181062,Back Street,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,69.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,55.31
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.69
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.14229
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45666
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72586
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (Max),A,6.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.44
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.31
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67391
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80044
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,69.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,112.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,63.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,116.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.31
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6477
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
