Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75885
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,N Current (Min),A,68.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,N Current (Max),A,135.25
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,209.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,273.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,279.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,346.5
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,259.75
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,304.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
181062,Back Street,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,52.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,53.19
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,24.81
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.07967
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44802
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71743
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (Max),A,4.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.94
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.56
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69091
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81741
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,75.25
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,32.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,117.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.06
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68759
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73944
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
181062,Back Street,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,N Current (Min),A,73.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,N Current (Max),A,123.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,212.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,280.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,272.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,319.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,257.75
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
181062,Back Street,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
181062,Back Street,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,78.06
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.13
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.17201
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49731
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7344
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (Max),A,9.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.06
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70153
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82129
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,133.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.06
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6679
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74194
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,N Current (Min),A,84.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,N Current (Max),A,124.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,173.5
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,253.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,248.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,333.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.12
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,258.25
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,299.62
181062,Back Street,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.69
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,48.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,27.44
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.15627
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49346
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67034
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (Max),A,10.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.06
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.19
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65823
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81353
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,58.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71731
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6741
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,N Current (Min),A,60.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,N Current (Max),A,112.38
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,179.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,283.5
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,250.25
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,308.62
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,244.12
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,296.75
181062,Back Street,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
181062,Back Street,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,105.81
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,56.19
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19225
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.36266
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60806
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (Max),A,18.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.31
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64459
