Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78354
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,79.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,110.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,31.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,80.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,44.06
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74536
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68151
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,N Current (Min),A,51.25
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,N Current (Max),A,111.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,200.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,280.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,264.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,308.12
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,207.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,277.62
181062,Back Street,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
181062,Back Street,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-155.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,64.81
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31273
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27395
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7937
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (Max),A,11.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.63
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68286
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8229
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,52.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,85.25
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.31
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.677
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63424
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,31.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,N Current (Min),A,98.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,N Current (Max),A,158.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,259.5
181062,Back Street,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-176.81
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.13
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.23372
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28814
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75219
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (Max),A,10.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.94
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.69
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67245
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83575
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,47.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.31
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74307
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58499
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,N Current (Min),A,76.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,N Current (Max),A,143.62
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,184.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,234.5
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,243.88
181062,Back Street,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
181062,Back Street,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-148.19
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.81
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34356
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.24263
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76464
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (Max),A,10.88
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.69
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.06
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69769
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83786
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93988
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,59.88
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.13
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
