Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78372
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59637
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
181062,Back Street,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,N Current (Min),A,92.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,N Current (Max),A,160.38
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,180.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,237.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,181.38
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,211.62
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,196.5
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
181062,Back Street,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-161.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.69
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53115
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25179
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73593
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.18
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69241
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81295
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,64.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,45.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,42.94
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7463
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61077
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,N Current (Min),A,99.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,N Current (Max),A,156.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,248.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,231.62
181062,Back Street,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
181062,Back Street,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-171.75
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,67.06
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34829
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.2444
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75109
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (Max),A,8.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.19
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67489
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80859
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,51.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,54.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.44
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73431
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60208
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,N Current (Min),A,93.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,N Current (Max),A,137.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,177.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,225.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,185.12
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,193.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,235.62
181062,Back Street,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181062,Back Street,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.81
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,81.81
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2394
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27742
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75473
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (Max),A,12.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.06
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.69
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63684
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82498
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,47.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,61.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.06
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78048
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53011
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,N Current (Min),A,102.75
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,N Current (Max),A,170.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,251.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,174.5
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,196.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,282.12
181062,Back Street,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
181062,Back Street,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-165.31
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,63.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25295
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30196
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72436
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (Max),A,21.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.56
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.69
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
