Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63537
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81329
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,75.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,58.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.44
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75833
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52203
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,2.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,N Current (Min),A,96.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,N Current (Max),A,187.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,273.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,169.75
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,217.88
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,196.25
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,240.62
181062,Back Street,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
181062,Back Street,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,136.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,65.81
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29717
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.31145
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80734
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (Max),A,10.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.81
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81057
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80337
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65826
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74957
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,N Current (Min),A,101.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,N Current (Max),A,158.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.12
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,199.38
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,262.75
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,249.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,289.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
181062,Back Street,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,173.56
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.44
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21062
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34972
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81988
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (Max),A,9.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.19
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82464
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81643
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,36.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,68.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,38.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,52.31
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65576
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76992
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,N Current (Min),A,108.88
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,N Current (Max),A,156.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,161.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,233.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,203.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,254.62
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,290.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
181062,Back Street,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,135.87
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,62.19
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13729
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.39214
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76638
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (Max),A,9.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.06
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.37
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79016
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81076
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,68.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,64.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
