Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67614
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71725
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,N Current (Min),A,88.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,N Current (Max),A,129.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,234.75
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,214.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,265.25
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,236.12
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,269.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
181062,Back Street,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,100.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.56
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.62
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15129
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.34902
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70629
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (Max),A,19.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77319
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81769
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.62
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70211
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69207
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,2.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,N Current (Min),A,87.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,N Current (Max),A,124.75
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,259.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,242.5
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,283.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,246.25
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,281.62
181062,Back Street,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
181062,Back Street,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,108.31
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,60.06
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.04765
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.21187
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.406
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (Max),A,19.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.06
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7359
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81506
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,34.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,114.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,53.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,45.19
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.682
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44015
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,2.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,N Current (Min),A,85.12
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,N Current (Max),A,114.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,189.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,236.25
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,257.75
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,273.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,246.88
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
181062,Back Street,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,118.19
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,61.94
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20064
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41991
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64184
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (Max),A,9.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.06
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78042
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81186
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,110.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,42.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,77.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,47.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68392
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75839
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,N Current (Min),A,62.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,N Current (Max),A,106.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,194.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,243.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,283.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,322.88
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,235.5
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,291.12
181062,Back Street,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
181062,Back Street,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,93.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,57.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.63
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26137
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.48531
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74475
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (Max),A,11.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.07
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
