Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78686
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81299
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,64.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,105.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,85.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,109.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72171
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74218
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,N Current (Min),A,81.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,N Current (Max),A,174.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,280.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,285.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,346.38
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,263.25
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,357.75
181062,Back Street,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
181062,Back Street,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.37
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,54.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.01891
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.45699
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78558
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (Max),A,12.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.69
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.19
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77713
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81454
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,79.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,49.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,113.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,77.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.44
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6249
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78082
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
181062,Back Street,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,N Current (Min),A,79.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,N Current (Max),A,171.25
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,225.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,318.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,274.62
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,317.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,282.12
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,359.75
181062,Back Street,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
181062,Back Street,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,88.13
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,53.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.56
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19496
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44659
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76196
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (Max),A,8.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.37
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79437
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82238
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,38.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.62
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,78.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,118.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,48.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,49.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66479
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77185
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,N Current (Min),A,69.62
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,N Current (Max),A,166.62
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,226.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,313.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,269.88
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,312.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,265.25
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,325.12
181062,Back Street,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
181062,Back Street,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,89.56
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,58.13
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.81
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25286
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.44063
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73251
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (Max),A,14.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.06
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.31
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78528
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84674
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,27.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,114.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,42.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,77.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,123.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,35.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,64.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,48.81
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64669
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77441
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,N Current (Min),A,63.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,N Current (Max),A,126.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,221.75
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,321.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,274.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,333.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,258.62
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,319.88
181062,Back Street,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
181062,Back Street,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181062,Back Street,2024-03-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
